Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512442,St Davids Court,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512442,St Davids Court,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512442,St Davids Court,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512442,St Davids Court,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512442,St Davids Court,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
512442,St Davids Court,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
