Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512442,St Davids Court,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
512442,St Davids Court,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512442,St Davids Court,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512442,St Davids Court,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512442,St Davids Court,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512442,St Davids Court,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512442,St Davids Court,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
