Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
512442,St Davids Court,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
512442,St Davids Court,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512442,St Davids Court,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512442,St Davids Court,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512442,St Davids Court,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512442,St Davids Court,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512442,St Davids Court,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512442,St Davids Court,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
