Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512442,St Davids Court,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512442,St Davids Court,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512442,St Davids Court,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512442,St Davids Court,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512442,St Davids Court,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
