Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
512442,St Davids Court,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512442,St Davids Court,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512442,St Davids Court,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512442,St Davids Court,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512442,St Davids Court,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
