Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512442,St Davids Court,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
512442,St Davids Court,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512442,St Davids Court,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512442,St Davids Court,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512442,St Davids Court,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
