Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512442,St Davids Court,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512442,St Davids Court,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512442,St Davids Court,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512442,St Davids Court,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512442,St Davids Court,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512442,St Davids Court,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512442,St Davids Court,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512442,St Davids Court,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
