Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.68
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512442,St Davids Court,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.0
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512442,St Davids Court,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.1
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512442,St Davids Court,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.56
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.21
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.7
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512442,St Davids Court,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.16
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.63
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.2
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.4
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512442,St Davids Court,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.7
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.03
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.2
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
512442,St Davids Court,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.05
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.38
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.0
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.85
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
512442,St Davids Court,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.77
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.61
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.1
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
512442,St Davids Court,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
512442,St Davids Court,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
