Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
512442,St Davids Court,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512442,St Davids Court,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512442,St Davids Court,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512442,St Davids Court,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
512442,St Davids Court,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512442,St Davids Court,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512442,St Davids Court,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512442,St Davids Court,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
