Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512442,St Davids Court,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512442,St Davids Court,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512442,St Davids Court,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512442,St Davids Court,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512442,St Davids Court,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512442,St Davids Court,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512442,St Davids Court,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512442,St Davids Court,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512442,St Davids Court,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
