Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512442,St Davids Court,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
512442,St Davids Court,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512442,St Davids Court,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512442,St Davids Court,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512442,St Davids Court,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512442,St Davids Court,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
512442,St Davids Court,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
512442,St Davids Court,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
512442,St Davids Court,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
