Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
512442,St Davids Court,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512442,St Davids Court,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512442,St Davids Court,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
512442,St Davids Court,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
512442,St Davids Court,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512442,St Davids Court,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512442,St Davids Court,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
512442,St Davids Court,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
