Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512442,St Davids Court,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512442,St Davids Court,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512442,St Davids Court,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
512442,St Davids Court,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512442,St Davids Court,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512442,St Davids Court,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512442,St Davids Court,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512442,St Davids Court,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
512442,St Davids Court,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
512442,St Davids Court,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
