Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512442,St Davids Court,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
512442,St Davids Court,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512442,St Davids Court,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512442,St Davids Court,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512442,St Davids Court,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
512442,St Davids Court,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512442,St Davids Court,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512442,St Davids Court,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
512442,St Davids Court,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
