Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512442,St Davids Court,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512442,St Davids Court,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512442,St Davids Court,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512442,St Davids Court,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512442,St Davids Court,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
