Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512442,St Davids Court,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512442,St Davids Court,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512442,St Davids Court,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512442,St Davids Court,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512442,St Davids Court,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
512442,St Davids Court,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
