Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
512442,St Davids Court,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512442,St Davids Court,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
512442,St Davids Court,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512442,St Davids Court,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
512442,St Davids Court,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
