Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
512442,St Davids Court,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512442,St Davids Court,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512442,St Davids Court,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512442,St Davids Court,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512442,St Davids Court,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512442,St Davids Court,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
