Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512442,St Davids Court,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
512442,St Davids Court,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512442,St Davids Court,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512442,St Davids Court,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
512442,St Davids Court,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512442,St Davids Court,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
