Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512442,St Davids Court,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512442,St Davids Court,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512442,St Davids Court,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512442,St Davids Court,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512442,St Davids Court,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512442,St Davids Court,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512442,St Davids Court,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512442,St Davids Court,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512442,St Davids Court,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
