Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512442,St Davids Court,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
512442,St Davids Court,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
512442,St Davids Court,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512442,St Davids Court,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512442,St Davids Court,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512442,St Davids Court,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512442,St Davids Court,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
