Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512442,St Davids Court,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512442,St Davids Court,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512442,St Davids Court,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512442,St Davids Court,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512442,St Davids Court,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
512442,St Davids Court,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512442,St Davids Court,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
512442,St Davids Court,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.37
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
