Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512442,St Davids Court,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512442,St Davids Court,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512442,St Davids Court,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512442,St Davids Court,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512442,St Davids Court,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.53
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.45
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512442,St Davids Court,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.34
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.0
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
512442,St Davids Court,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.75
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512442,St Davids Court,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.49
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.71
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.5
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
