Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512442,St Davids Court,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.01
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.55
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.6
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
512442,St Davids Court,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.36
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.77
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.6
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512442,St Davids Court,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512442,St Davids Court,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
512442,St Davids Court,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512442,St Davids Court,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512442,St Davids Court,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512442,St Davids Court,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
512442,St Davids Court,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
512442,St Davids Court,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
