Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
512442,St Davids Court,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512442,St Davids Court,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512442,St Davids Court,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512442,St Davids Court,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512442,St Davids Court,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512442,St Davids Court,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512442,St Davids Court,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
512442,St Davids Court,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
