Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512442,St Davids Court,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512442,St Davids Court,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
512442,St Davids Court,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512442,St Davids Court,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512442,St Davids Court,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512442,St Davids Court,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
