Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512442,St Davids Court,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
512442,St Davids Court,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
512442,St Davids Court,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
512442,St Davids Court,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512442,St Davids Court,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512442,St Davids Court,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
512442,St Davids Court,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512442,St Davids Court,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.31
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512442,St Davids Court,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
512442,St Davids Court,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
