Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512442,St Davids Court,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
512442,St Davids Court,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
512442,St Davids Court,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512442,St Davids Court,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512442,St Davids Court,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512442,St Davids Court,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512442,St Davids Court,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512442,St Davids Court,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512442,St Davids Court,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
