Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
512442,St Davids Court,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512442,St Davids Court,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512442,St Davids Court,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
512442,St Davids Court,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512442,St Davids Court,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
512442,St Davids Court,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
512442,St Davids Court,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512442,St Davids Court,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.62
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
512442,St Davids Court,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
