Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512442,St Davids Court,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512442,St Davids Court,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512442,St Davids Court,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
