Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
512442,St Davids Court,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512442,St Davids Court,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512442,St Davids Court,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512442,St Davids Court,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512442,St Davids Court,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512442,St Davids Court,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512442,St Davids Court,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
