Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
512442,St Davids Court,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
512442,St Davids Court,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512442,St Davids Court,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
512442,St Davids Court,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
512442,St Davids Court,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
