Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512442,St Davids Court,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512442,St Davids Court,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512442,St Davids Court,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512442,St Davids Court,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512442,St Davids Court,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
512442,St Davids Court,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512442,St Davids Court,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512442,St Davids Court,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512442,St Davids Court,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
