Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
512442,St Davids Court,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
512442,St Davids Court,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
512442,St Davids Court,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
512442,St Davids Court,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512442,St Davids Court,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
512442,St Davids Court,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512442,St Davids Court,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
