Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
512442,St Davids Court,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512442,St Davids Court,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512442,St Davids Court,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512442,St Davids Court,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512442,St Davids Court,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512442,St Davids Court,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512442,St Davids Court,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512442,St Davids Court,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512442,St Davids Court,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512442,St Davids Court,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
