Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512442,St Davids Court,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512442,St Davids Court,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512442,St Davids Court,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512442,St Davids Court,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
512442,St Davids Court,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
512442,St Davids Court,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
512442,St Davids Court,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
512442,St Davids Court,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
