Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512442,St Davids Court,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512442,St Davids Court,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512442,St Davids Court,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512442,St Davids Court,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512442,St Davids Court,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
