Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
512442,St Davids Court,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512442,St Davids Court,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512442,St Davids Court,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512442,St Davids Court,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.33
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512442,St Davids Court,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512442,St Davids Court,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512442,St Davids Court,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512442,St Davids Court,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.22
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512442,St Davids Court,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512442,St Davids Court,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
