Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512442,St Davids Court,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.22
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.1
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.7
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
512442,St Davids Court,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.39
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.55
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512442,St Davids Court,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.68
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.96
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.8
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512442,St Davids Court,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.14
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.93
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512442,St Davids Court,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.06
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.16
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.2
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512442,St Davids Court,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512442,St Davids Court,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512442,St Davids Court,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
512442,St Davids Court,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
