Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
512442,St Davids Court,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512442,St Davids Court,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512442,St Davids Court,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512442,St Davids Court,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512442,St Davids Court,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512442,St Davids Court,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512442,St Davids Court,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512442,St Davids Court,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
