Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512442,St Davids Court,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512442,St Davids Court,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
512442,St Davids Court,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512442,St Davids Court,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
512442,St Davids Court,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512442,St Davids Court,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512442,St Davids Court,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512442,St Davids Court,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
