Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512442,St Davids Court,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512442,St Davids Court,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512442,St Davids Court,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512442,St Davids Court,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512442,St Davids Court,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
512442,St Davids Court,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
512442,St Davids Court,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
