Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
512442,St Davids Court,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512442,St Davids Court,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512442,St Davids Court,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
512442,St Davids Court,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512442,St Davids Court,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512442,St Davids Court,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512442,St Davids Court,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
512442,St Davids Court,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
512442,St Davids Court,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
