Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512442,St Davids Court,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512442,St Davids Court,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512442,St Davids Court,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
512442,St Davids Court,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.18
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
512442,St Davids Court,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512442,St Davids Court,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
512442,St Davids Court,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
512442,St Davids Court,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512442,St Davids Court,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
