Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
512442,St Davids Court,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512442,St Davids Court,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512442,St Davids Court,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512442,St Davids Court,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
512442,St Davids Court,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512442,St Davids Court,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
