Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512442,St Davids Court,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
512442,St Davids Court,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
512442,St Davids Court,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512442,St Davids Court,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512442,St Davids Court,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
