Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
512442,St Davids Court,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512442,St Davids Court,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512442,St Davids Court,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512442,St Davids Court,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512442,St Davids Court,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512442,St Davids Court,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512442,St Davids Court,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
512442,St Davids Court,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
