Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
512442,St Davids Court,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512442,St Davids Court,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
512442,St Davids Court,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512442,St Davids Court,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
512442,St Davids Court,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512442,St Davids Court,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512442,St Davids Court,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
