Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512442,St Davids Court,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
512442,St Davids Court,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512442,St Davids Court,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
512442,St Davids Court,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
512442,St Davids Court,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512442,St Davids Court,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
512442,St Davids Court,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
512442,St Davids Court,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
