Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
512442,St Davids Court,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512442,St Davids Court,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512442,St Davids Court,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
512442,St Davids Court,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512442,St Davids Court,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512442,St Davids Court,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512442,St Davids Court,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512442,St Davids Court,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
