Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
512442,St Davids Court,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
512442,St Davids Court,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512442,St Davids Court,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
512442,St Davids Court,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512442,St Davids Court,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
512442,St Davids Court,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512442,St Davids Court,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
