Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
512442,St Davids Court,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
512442,St Davids Court,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512442,St Davids Court,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512442,St Davids Court,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512442,St Davids Court,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
