Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512442,St Davids Court,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
512442,St Davids Court,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512442,St Davids Court,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
512442,St Davids Court,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
512442,St Davids Court,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
512442,St Davids Court,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
512442,St Davids Court,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
