Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512442,St Davids Court,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
512442,St Davids Court,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512442,St Davids Court,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.9
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512442,St Davids Court,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512442,St Davids Court,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.25
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
512442,St Davids Court,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.96
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.82
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512442,St Davids Court,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.34
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.74
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.4
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
512442,St Davids Court,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.32
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.98
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512442,St Davids Court,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.11
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.7
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
