Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512442,St Davids Court,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512442,St Davids Court,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512442,St Davids Court,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
512442,St Davids Court,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512442,St Davids Court,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
512442,St Davids Court,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
512442,St Davids Court,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
