Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
512442,St Davids Court,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512442,St Davids Court,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512442,St Davids Court,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512442,St Davids Court,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512442,St Davids Court,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
512442,St Davids Court,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512442,St Davids Court,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
