Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512442,St Davids Court,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
512442,St Davids Court,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
512442,St Davids Court,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
512442,St Davids Court,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
512442,St Davids Court,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512442,St Davids Court,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512442,St Davids Court,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512442,St Davids Court,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512442,St Davids Court,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
