Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512442,St Davids Court,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512442,St Davids Court,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
512442,St Davids Court,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
512442,St Davids Court,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
512442,St Davids Court,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512442,St Davids Court,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512442,St Davids Court,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512442,St Davids Court,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512442,St Davids Court,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
512442,St Davids Court,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
512442,St Davids Court,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
512442,St Davids Court,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
512442,St Davids Court,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
