Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
512442,St Davids Court,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512442,St Davids Court,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
512442,St Davids Court,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
512442,St Davids Court,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
512442,St Davids Court,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512442,St Davids Court,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512442,St Davids Court,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.95
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512442,St Davids Court,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512442,St Davids Court,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
