Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512442,St Davids Court,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512442,St Davids Court,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512442,St Davids Court,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
512442,St Davids Court,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512442,St Davids Court,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
512442,St Davids Court,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512442,St Davids Court,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
