Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512442,St Davids Court,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512442,St Davids Court,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512442,St Davids Court,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512442,St Davids Court,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
512442,St Davids Court,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512442,St Davids Court,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512442,St Davids Court,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512442,St Davids Court,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
