Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512442,St Davids Court,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
512442,St Davids Court,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512442,St Davids Court,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512442,St Davids Court,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512442,St Davids Court,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512442,St Davids Court,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
