Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
512442,St Davids Court,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512442,St Davids Court,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512442,St Davids Court,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512442,St Davids Court,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
512442,St Davids Court,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512442,St Davids Court,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
512442,St Davids Court,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
512442,St Davids Court,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512442,St Davids Court,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
