Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512442,St Davids Court,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
512442,St Davids Court,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512442,St Davids Court,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
512442,St Davids Court,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512442,St Davids Court,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
512442,St Davids Court,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
